Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,231.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,231.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,176.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,169.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89947
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95077
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,209.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,209.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,188.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,197.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91806
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94546
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95087
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,224.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,227.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,226.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,226.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,204.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,204.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9021
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
