Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,288.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,290.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,183.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,183.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,203.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,203.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94232
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9126
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93027
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,278.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,283.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,197.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,197.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,244.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,244.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94354
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97128
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94287
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,150.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,290.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,290.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,209.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,276.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,282.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93536
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,155.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94211
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91733
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
