Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,276.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,276.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,228.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,278.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,279.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94226
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95544
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,268.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,269.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,232.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,236.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,246.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,161.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,162.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87439
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,303.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,304.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,227.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,227.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,161.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
