Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,261.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,261.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,259.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,259.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,368.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,368.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94629
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,118.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,193.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,194.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,175.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,176.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,303.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,304.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,331.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,332.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,367.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,368.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88647
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,123.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,274.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,275.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,300.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,300.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,405.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,410.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,216.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,216.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
