Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,288.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,289.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,262.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,262.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,476.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,476.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,147.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,181.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,181.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,332.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,339.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,262.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,264.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,406.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,408.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9613
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92883
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,171.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,147.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,142.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,138.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,374.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,380.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,321.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,322.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,397.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,406.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,184.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,185.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,149.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,150.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,149.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
