Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,434.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,435.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,289.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,289.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,324.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,324.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97055
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,139.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,186.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,187.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,186.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,376.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,377.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,279.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,284.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,462.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,464.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,164.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,170.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,153.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,168.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,387.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,393.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,345.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,348.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,389.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,389.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.62
