Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,162.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,147.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,389.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,393.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,339.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,339.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,338.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,346.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95087
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,161.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,161.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,154.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,390.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,390.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,396.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,403.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,304.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,305.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,384.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,387.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,416.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,423.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,274.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,279.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94372
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
