Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,146.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,312.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,312.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,344.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,344.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,328.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,328.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98499
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94882
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,138.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,135.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,295.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,304.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,399.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,402.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,351.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,361.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97147
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,134.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,344.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,349.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,394.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,396.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,301.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,308.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97348
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
