Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,169.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,115.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,311.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,312.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,415.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,418.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,289.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,290.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,112.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,260.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,266.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,379.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,391.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,276.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,281.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,116.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,329.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,332.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,343.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,350.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,286.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,287.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
