Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,268.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,269.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,384.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,385.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,266.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,267.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,151.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,136.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,304.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,304.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,414.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,423.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,282.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,283.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96896
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,266.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,270.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,308.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,309.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,219.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
