Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,283.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,284.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,322.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,322.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,318.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,318.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87497
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,268.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,262.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,262.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,284.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,288.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,124.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,239.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,258.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,259.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,291.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,292.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95096
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
