Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,266.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,266.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,292.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,292.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80395
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,258.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,259.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,253.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,330.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,331.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99048
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,129.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96378
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,280.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,285.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,312.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,313.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,268.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,271.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,135.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,140.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
