Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,283.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,284.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,355.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,355.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,291.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,293.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,119.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,232.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,330.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,332.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,289.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,292.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97021
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,131.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,280.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,287.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,359.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,361.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92328
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86981
