Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,271.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,273.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,341.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,341.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,330.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,330.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66146
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,253.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,258.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,329.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,332.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,343.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,350.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,274.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,275.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,289.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,290.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,129.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
