Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,273.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,294.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,338.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,351.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93985
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,201.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,278.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,281.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,311.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,312.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94003
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,295.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,202.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,202.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,240.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,241.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
