Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,272.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,307.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,316.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,152.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,344.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,345.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,276.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,277.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,287.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,295.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72381
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,223.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,258.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,258.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,227.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79327
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
