Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,245.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,245.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,254.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,255.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96918
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,229.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,231.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,277.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,279.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,188.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,265.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,298.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,299.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,211.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
