Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,219.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,221.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,231.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,231.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,198.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97522
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,238.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,260.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,222.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,223.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9559
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,261.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,261.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,279.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,280.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,205.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,206.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96759
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8858
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
