Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94272
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,227.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,227.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,253.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,253.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,195.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,195.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,237.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,245.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,214.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,218.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,194.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,204.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,230.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,232.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97598
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
