Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,228.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,228.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,187.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,137.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97296
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86847
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,227.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,237.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,225.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,225.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91104
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,221.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,222.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,178.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,189.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9476
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
