Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91061
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88989
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88321
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79925
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,178.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,150.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,157.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,186.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,146.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87314
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89703
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95386
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,194.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
