Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93085
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83416
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,200.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,163.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87008
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88074
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94876
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98578
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
