Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,159.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,120.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93976
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87659
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95306
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,147.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9751
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91034
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85357
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81634
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,189.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,189.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,136.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,183.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,184.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95947
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
