Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,166.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,174.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91604
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94214
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95251
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,123.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,146.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
