Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93872
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8988
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84262
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8536
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97531
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88379
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8659
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,123.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,116.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75439
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88989
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
