Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79739
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88843
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73092
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88022
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83279
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,170.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87784
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79092
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89364
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,159.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
