Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75732
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,153.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,145.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98349
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83438
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84628
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.854
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,165.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,121.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80786
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85138
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,165.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,118.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91348
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84634
