Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88473
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8977
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81027
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,171.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,173.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,116.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92526
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9003
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
