Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84317
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7854
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,210.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,210.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,116.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97287
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90927
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9075
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,163.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,135.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94101
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87918
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,165.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89722
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
