Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90869
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89041
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,167.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96851
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90439
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,175.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,177.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,131.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88156
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94882
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90094
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,187.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,131.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92465
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89499
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
