Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,201.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,154.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,165.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91116
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,181.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91284
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,186.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
